Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,71.88
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,110.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,212.75
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,294.88
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,244.75
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,331.38
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,254.12
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,323.62
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,57.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,71.5
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,177.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,291.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,228.25
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,246.75
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,295.75
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,272.5
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,178.25
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,254.5
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,215.5
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,69.5
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,102.12
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,237.38
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,344.25
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,270.38
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,327.12
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,245.5
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,328.25
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,59.88
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,85.75
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,69.38
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,173.75
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,228.75
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,202.38
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,238.75
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,293.38
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,268.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,187.88
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,229.38
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,205.88
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,69.38
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,88.38
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,218.12
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,305.88
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,274.12
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,325.88
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,252.38
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,315.25
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,69.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,68.5
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,128.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,95.25
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,167.62
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,224.25
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,190.12
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,253.12
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,326.75
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,290.12
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,162.38
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,208.5
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,66.5
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,115.12
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,218.5
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,311.62
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.88
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,282.5
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,364.75
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.38
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,238.25
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,312.5
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,64.62
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,104.75
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.12
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.75
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.5
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,242.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,301.62
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,267.62
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,145.12
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.75
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.75
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,74.88
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,66.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,87.62
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,204.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,290.5
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,280.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,345.62
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,226.38
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,306.88
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,70.38
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,116.75
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,95.75
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,233.5
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.25
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,246.88
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,296.75
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,273.38
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.25
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.12
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,52.38
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,66.38
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,97.25
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.75
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,196.25
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,264.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,279.25
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,325.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.88
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,202.38
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,283.25
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,98.38
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,72.75
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,157.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.38
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.38
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,221.12
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,283.25
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,251.25
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.75
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.38
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.88
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9364
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,88.25
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,61.88
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,93.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,187.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,239.12
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,243.25
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,304.75
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,212.62
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,287.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,67.12
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,98.62
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,84.75
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,156.75
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,205.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.88
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,209.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,254.88
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,234.12
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89438
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
