Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,62.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,79.62
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,197.75
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,250.38
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,227.25
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,267.5
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,187.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,232.5
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,67.12
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,107.62
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,87.88
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,181.5
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,196.75
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,246.12
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,220.62
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83789
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,56.88
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,62.88
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,77.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,229.38
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,208.62
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,254.88
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,170.5
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,214.62
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,56.25
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,105.12
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.12
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,173.25
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,237.62
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.88
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83746
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,60.88
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,84.62
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,164.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,218.75
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,182.12
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,246.12
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,167.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,204.88
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,55.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,86.38
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,68.38
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.62
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,185.38
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.12
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,174.62
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,229.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.12
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.62
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82779
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,60.75
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,80.38
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,166.88
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,223.25
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,184.25
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,239.62
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,159.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,194.12
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95798
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,74.12
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,58.88
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,183.25
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.38
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,172.75
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,217.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.62
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83514
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,60.38
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,86.12
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,160.38
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,209.38
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,182.5
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,226.12
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,156.75
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,225.38
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9498
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,66.12
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.38
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.62
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,175.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,229.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,201.88
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83603
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,58.88
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,76.12
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,147.25
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,189.25
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,184.88
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,237.75
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,148.38
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,195.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,173.12
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,168.38
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,214.88
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,188.88
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81537
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,56.88
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,70.75
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,141.5
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,194.12
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,177.25
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,233.88
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,162.62
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,196.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9393
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,77.75
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.25
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,208.12
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.75
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94971
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82196
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
