Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,56.38
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,73.38
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,134.38
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,171.75
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,162.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,226.62
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,144.5
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,208.75
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94376
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,91.75
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,67.12
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.62
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,165.5
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,201.38
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.62
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81979
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,78.38
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,131.5
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,176.5
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,172.5
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,224.12
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,130.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,178.12
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,70.38
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.5
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,187.62
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.75
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.62
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.62
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72323
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,83.88
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,136.25
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,205.88
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,160.25
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,203.12
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,115.5
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,172.5
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94415
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,79.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,63.38
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,156.75
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,160.88
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,212.5
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,184.62
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93088
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78589
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,70.88
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,133.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,175.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,167.38
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,225.25
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,138.25
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,175.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95212
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,85.38
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,163.25
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.75
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90225
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8284
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,67.38
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,134.38
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,187.25
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,172.25
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,221.62
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,148.25
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,204.75
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,44.88
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,87.12
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,63.25
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.75
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.38
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70156
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,61.62
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,215.88
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,161.25
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,201.62
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,131.75
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,188.12
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95761
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,91.75
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,70.12
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,165.88
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.12
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.75
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.88
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.62
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.56
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93234
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76321
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,62.88
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,53.88
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,80.38
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,146.62
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,183.25
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,199.75
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,192.12
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94925
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,53.25
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,90.75
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,73.62
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,196.38
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.88
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94556
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81521
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
