Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,71.75
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,134.12
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,180.62
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,154.38
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,202.5
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,127.5
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93002
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,81.88
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,63.12
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,187.25
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88498
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8522
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,65.5
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,120.5
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,147.75
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,156.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,202.5
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,127.25
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,175.5
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93735
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96094
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,83.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,60.75
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72515
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85495
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,70.5
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,66.5
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,111.5
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,156.75
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,153.5
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,197.88
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,116.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,170.25
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94553
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,76.62
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,171.88
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.43
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8836
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79455
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,67.75
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,123.88
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,169.75
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,155.75
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,209.62
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,113.88
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,186.25
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93826
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,205.5
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.75
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88461
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90326
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,82.38
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,155.5
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,159.12
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,240.12
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,187.88
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94531
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.88
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,160.5
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,202.88
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85882
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88336
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,75.38
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,123.75
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,158.12
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,172.38
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,215.62
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,205.5
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,45.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,80.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.5
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.75
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.12
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89261
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92038
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,81.12
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.62
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,127.88
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,186.5
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,165.25
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,218.12
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,159.38
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,79.75
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,155.88
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.75
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.25
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83694
