Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69448
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,49.25
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,70.25
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,119.38
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,165.75
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,202.25
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,169.75
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93787
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,74.38
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.75
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,204.38
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.88
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.31
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79883
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.4815
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89535
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,81.12
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,105.62
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,163.62
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,156.88
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,216.12
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,171.62
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91708
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,76.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,200.62
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.5
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86899
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61764
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92032
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,85.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,137.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,149.62
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,213.88
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,128.75
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,165.75
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92749
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,62.88
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,165.5
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,200.12
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.5
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.31
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.47469
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90808
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,25.38
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,79.38
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,153.12
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,169.5
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,207.62
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,118.75
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9396
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,43.62
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,80.38
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.38
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,204.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.38
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.37
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87265
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5982
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91302
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,83.88
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.12
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,161.88
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,160.25
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,216.88
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,109.88
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,152.62
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9216
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,112.62
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,67.88
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.25
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.62
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,230.38
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,190.25
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.88
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90048
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68591
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,121.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,163.75
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,250.12
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,117.88
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,172.5
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91635
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,59.88
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,109.38
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,82.62
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,180.12
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,236.38
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,208.62
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92056
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92453
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,60.75
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,106.12
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.38
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,89.38
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,157.5
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,190.12
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,256.25
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,117.5
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,174.75
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93579
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,84.88
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,61.88
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.38
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
