Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92056
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63326
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,97.12
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,161.62
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,171.38
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,220.88
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,119.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,188.25
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92612
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,82.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.62
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,217.12
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.38
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.75
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82351
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63821
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,87.88
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,147.62
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,163.88
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,240.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,129.12
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,187.38
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92309
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,91.88
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,72.25
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.38
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,160.88
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,201.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.75
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.94
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89413
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78433
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,84.88
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,104.62
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,143.5
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,166.75
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,218.62
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,126.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93338
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,58.75
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,103.25
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,75.25
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,167.38
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,216.12
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.25
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.37
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7268
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84912
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,94.75
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,101.25
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,149.25
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,175.88
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,240.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,122.5
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,164.25
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95373
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,102.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,80.75
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,176.38
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,220.12
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.25
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75137
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93539
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,94.38
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,169.38
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,189.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,241.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,122.12
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,194.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,63.12
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,94.62
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,77.88
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.75
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,161.88
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,216.75
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,185.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86056
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76535
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,104.12
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,123.25
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,182.25
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,169.88
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,236.12
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95822
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,84.62
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,66.25
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,165.88
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,213.25
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8251
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79318
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,87.5
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,132.75
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,171.38
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,173.75
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,248.12
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,158.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,82.38
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,68.88
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.25
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,169.75
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,229.12
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,204.75
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.31
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
