Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79257
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7781
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93466
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,54.88
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,86.38
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,148.12
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,211.38
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,252.62
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,133.88
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,168.62
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,98.38
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,75.75
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.62
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.25
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,177.38
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,231.75
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,200.12
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91873
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77163
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,87.25
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,159.25
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,209.5
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,179.88
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,250.88
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,173.88
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95669
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,92.25
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,71.62
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.25
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,169.38
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,237.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.62
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8486
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81137
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,28.38
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,54.12
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,98.25
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.88
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,124.5
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,205.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,184.62
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,260.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,172.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95178
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,56.38
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,92.88
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,73.12
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,167.25
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,241.12
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,209.25
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90585
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84939
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,92.25
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.88
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,169.5
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,184.25
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,254.62
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,174.88
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94946
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,78.25
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,168.25
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,210.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,191.25
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89645
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,51.88
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,82.12
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,129.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,178.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,182.62
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,229.38
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,119.38
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,163.88
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,112.62
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,64.25
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.75
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.62
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.38
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,164.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,244.5
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94379
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,118.12
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,136.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,189.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,182.12
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,260.12
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,161.38
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,108.5
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,171.75
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,247.62
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9151
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,123.38
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,157.75
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,213.88
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,168.12
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,275.75
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,119.62
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,176.5
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,89.25
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,60.25
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,174.75
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,218.38
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.38
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
