Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,97.12
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,149.12
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,213.75
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,199.88
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,233.88
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,197.25
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,112.62
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,83.75
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,205.25
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,205.12
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,263.88
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,227.62
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.38
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93494
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92029
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92569
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,59.12
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,113.75
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,151.38
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,224.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,219.62
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,291.12
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,119.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,182.62
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94961
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,66.25
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,129.12
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,96.62
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,185.62
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,260.12
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,222.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81653
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90295
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,66.62
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,131.38
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.38
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,135.88
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,189.12
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,192.12
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,276.5
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,110.88
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,134.12
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95218
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,60.5
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,92.25
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,73.12
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,179.5
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,229.62
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.87
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8287
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,55.75
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,77.12
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,138.88
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,203.25
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,188.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,244.88
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,176.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,96.62
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,198.62
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,209.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,252.75
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,228.38
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.88
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.13
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81503
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,89.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,175.62
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,235.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,214.88
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,270.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,201.25
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,112.5
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,231.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.75
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,176.88
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,237.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,208.5
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.12
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90613
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94055
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,135.62
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,173.62
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,269.62
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,191.38
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,249.75
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,143.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,212.62
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,51.62
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,113.62
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,84.75
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,164.75
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.12
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.75
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,170.38
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,231.62
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.12
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90014
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,64.5
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,118.75
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,202.25
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,265.88
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,186.5
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,241.25
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,134.12
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,216.38
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,57.88
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,88.38
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,72.88
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.12
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,173.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,181.25
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,218.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.25
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
