Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8876
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,55.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,87.5
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,162.12
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,210.88
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,190.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,231.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,66.62
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,104.62
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,83.5
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.12
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,170.25
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,223.5
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.75
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,58.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,86.5
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,175.12
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,229.88
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,189.62
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,241.12
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,141.25
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,178.38
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,89.88
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,69.75
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.75
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.75
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,178.75
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.88
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92786
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,91.38
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,180.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,229.25
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,195.38
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,234.88
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,142.88
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,199.25
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,54.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,106.75
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,76.88
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,191.25
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.62
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,169.25
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,240.75
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,199.25
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.12
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,76.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,62.25
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,129.12
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.12
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,184.75
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,262.88
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,192.75
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,269.12
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,188.25
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95865
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,101.62
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,72.5
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.75
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,164.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,228.62
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,189.62
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94052
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,51.62
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,135.38
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,159.75
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,260.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,190.5
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,250.5
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,118.25
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,178.38
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.75
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,222.75
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,186.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,54.88
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,91.88
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,151.38
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,199.5
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,190.5
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,242.38
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,117.5
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,183.25
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,96.25
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.38
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,171.75
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,212.5
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.62
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,106.62
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,159.12
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,254.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,191.25
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,230.12
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,131.5
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,166.12
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.25
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.12
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.62
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,169.75
