Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,217.62
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,190.25
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.88
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,92.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,156.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,215.38
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,190.38
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,241.12
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,181.62
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,49.25
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,102.75
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,66.25
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.38
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,169.75
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,230.75
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.62
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88482
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90393
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,58.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,105.75
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,144.5
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,232.62
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,181.25
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,242.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,118.25
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,170.25
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,88.75
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.5
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,169.38
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,171.75
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,228.25
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,199.88
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.75
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94394
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92853
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,110.5
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,128.25
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,237.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,181.62
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,257.25
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,126.38
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,182.5
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93323
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,66.62
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,178.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87082
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89938
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,21.75
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,45.38
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,71.12
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,108.62
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,165.88
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,156.5
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,187.38
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,190.25
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93277
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,53.75
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.62
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91565
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87802
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84027
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,17.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,74.62
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,101.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,139.88
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,153.75
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,184.75
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,143.75
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91009
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,54.88
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91879
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88901
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,99.12
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.75
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,89.75
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,127.88
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,145.75
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,200.5
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,86.88
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,112.12
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89178
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,87.38
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,126.62
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90173
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91678
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,52.38
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,97.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,83.88
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,109.62
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,146.75
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,188.62
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,79.5
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,133.25
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87024
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
