Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,123.38
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88714
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92929
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,94.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,77.12
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,101.88
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,139.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,195.12
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,85.5
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,133.62
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86807
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9234
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89615
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,63.12
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,107.38
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,125.25
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,99.25
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86477
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92963
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83514
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,57.62
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.75
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,101.88
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,144.75
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,134.75
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84564
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94055
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,51.12
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.927
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78387
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,58.25
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,76.38
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,117.62
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,134.38
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83572
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8551
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88171
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,68.88
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,137.12
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.75
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,89.75
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84561
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,49.25
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83972
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91653
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,75.62
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,97.88
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,106.38
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,136.75
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88605
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86001
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90277
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,54.25
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,85.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,114.88
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,106.62
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,132.5
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,89.25
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88019
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93973
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,33.88
