Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94559
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87732
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86819
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,59.38
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,117.75
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,112.25
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,89.88
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86441
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94034
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72717
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90027
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89444
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,51.88
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,110.62
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,131.75
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,64.88
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84482
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,79.88
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62124
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89352
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90228
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,17.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,87.12
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,120.38
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,151.12
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84726
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,53.5
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,87.5
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,64.75
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.88
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.62
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72189
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86224
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88702
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,12.38
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,51.5
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,89.62
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.75
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,80.25
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,124.25
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,155.38
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,49.75
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85064
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94653
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93564
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.25
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72818
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82849
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87649
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,64.62
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,82.88
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,108.38
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,133.88
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,51.12
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8388
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92505
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71536
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8309
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90878
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,43.25
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,62.62
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.12
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,64.88
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,129.62
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,51.38
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,68.62
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86932
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94977
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94208
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75308
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85858
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89941
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,58.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.12
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88507
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94287
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94086
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
