Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,64.62
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.5
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71463
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84894
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8594
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,64.5
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,114.25
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,135.12
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,70.25
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91318
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94379
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92221
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.12
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.19
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65765
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73541
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86838
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,64.25
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,105.25
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,52.62
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,69.25
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90234
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94354
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,62.62
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70037
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77951
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8587
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,63.38
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,74.25
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,128.88
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,52.75
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,80.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88449
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94827
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.69
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69751
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75747
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.845
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,11.75
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,38.25
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,53.62
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,113.25
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,132.88
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,86.62
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90829
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.63
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71081
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74307
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82885
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,54.75
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,71.38
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,102.5
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,114.75
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,131.75
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89248
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95529
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.56
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70007
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77932
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8916
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,11.38
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,57.88
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,96.38
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,119.12
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,141.12
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,80.25
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8876
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,52.38
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80795
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75283
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90503
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,62.88
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,75.62
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,124.88
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,142.88
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,79.5
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85266
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95389
