Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,74.75
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.81
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82031
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72741
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87012
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,13.12
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,48.25
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,88.75
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,119.75
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,141.88
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,74.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84204
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94684
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.88
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83566
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75158
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86545
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,9.88
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,63.62
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,86.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,129.75
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86645
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94556
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93863
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79226
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82721
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88531
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,71.88
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,68.88
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,85.25
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,143.25
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86349
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93933
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,60.75
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7153
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80966
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91171
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,59.88
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.25
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,71.12
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,95.75
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,129.12
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,76.75
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88434
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93512
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93133
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.19
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.44
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68392
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79794
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92251
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,41.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,64.88
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,99.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,107.75
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,54.12
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,73.38
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88336
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9342
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93371
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.81
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64157
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82776
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91208
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,13.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,54.25
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,76.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,95.5
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,107.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,125.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,74.62
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89023
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94788
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96365
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6329
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85107
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87817
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,55.62
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,111.38
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,139.75
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,96.5
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88382
