Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95322
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.19
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65435
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87314
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88479
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,59.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,115.25
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,141.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,88.62
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88116
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95459
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.06
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69168
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82937
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87591
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,96.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,121.25
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,144.25
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,67.5
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,86.75
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87552
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.5
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7019
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83853
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8627
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,54.88
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,89.25
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,133.38
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,67.25
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.5
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89078
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,55.12
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,45.75
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.12
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82947
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84042
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88464
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,58.12
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.88
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,103.38
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,116.38
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,141.12
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87204
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95251
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75058
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81863
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90362
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,13.88
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,61.62
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,94.88
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,118.62
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,143.25
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,87.88
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84714
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94882
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,64.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76843
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84518
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88675
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,47.62
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,65.5
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,85.75
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,121.38
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,137.62
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85846
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,64.88
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,50.25
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79361
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82174
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90958
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,17.62
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,64.88
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,100.5
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,141.5
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,57.38
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.0
