Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9068
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,66.12
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77911
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80987
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90179
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,13.38
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,50.5
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,78.88
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,22.25
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,101.25
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,130.38
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,77.38
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9151
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94788
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93637
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.87
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75683
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79751
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8974
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,47.25
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,66.25
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.25
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,120.12
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,80.12
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9263
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95218
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.75
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.38
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.31
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75308
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87045
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86902
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,69.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,93.88
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,128.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,142.62
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,67.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,95.88
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92651
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9519
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,61.38
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,46.12
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.31
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77398
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87637
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89737
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,97.88
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,130.25
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,145.75
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,98.75
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92782
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95377
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.25
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81982
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89651
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91543
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,54.12
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,100.75
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,123.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,135.5
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,79.62
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8511
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94147
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,30.5
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74627
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87512
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91553
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,36.25
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.88
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,30.5
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,47.75
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,38.62
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,56.38
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81329
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94119
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70706
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92407
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,21.25
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,19.62
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,32.12
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.38
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,23.25
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,34.75
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,34.25
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
