Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96152
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84314
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75888
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,38.38
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.25
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,46.38
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,23.75
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,40.25
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,60.25
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94022
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92242
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94846
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88202
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92456
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,19.25
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,21.75
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,39.5
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,27.12
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,54.12
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,23.88
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,40.12
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,40.12
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,55.38
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8887
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92386
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82611
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91495
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,22.88
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,61.5
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.25
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,27.88
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,24.5
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,36.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,81.75
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94046
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92023
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91913
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,21.25
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,34.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.62
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,29.25
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,57.62
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,37.75
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,54.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94482
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89313
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94485
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92303
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,20.75
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,42.38
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.38
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,40.88
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,61.75
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,26.38
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,62.75
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96252
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94562
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,36.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84656
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94592
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,26.25
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,59.38
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,19.62
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,78.12
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88238
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,39.88
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85238
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,31.38
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,61.62
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,87.25
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,29.75
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,76.62
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
