Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89795
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87353
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,28.38
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,59.75
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,80.62
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,21.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,29.38
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,75.62
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,47.75
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88577
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,79.38
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,21.88
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,35.75
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,82.62
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95062
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91086
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,612.12
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,76.75
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,639.5
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85623
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.48
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,595.12
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,73.38
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,651.38
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,94.75
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,81.06
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09404
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8739
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,85.5
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,92.25
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,94.38
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09895
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93433
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,87.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.75
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,83.88
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,31.5
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,112.25
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,84.56
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.054
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90848
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,55.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,82.38
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,85.12
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,100.75
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,99.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00841
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,62.75
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92554
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,51.88
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,90.25
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,75.25
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,69.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,111.62
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,99.88
