Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05211
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.38
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93249
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,58.12
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,102.12
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.12
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,78.25
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,30.5
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,91.19
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10723
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,110.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,57.38
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,113.62
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,45.5
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,84.38
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,86.25
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,146.25
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,111.5
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26015
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,66.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,126.38
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,100.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92166
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,95.75
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,152.5
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.38
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,106.25
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,26.75
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,120.38
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,106.63
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.127
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,100.88
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,68.12
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91504
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,61.62
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,120.62
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,147.88
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,84.37
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27193
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21871
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,101.38
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91138
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94986
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,115.75
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,103.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,28.12
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,128.25
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.38
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,106.63
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31667
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.01433
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,45.5
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,27.62
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,88.88
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.75
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,55.75
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,115.5
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,27.88
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,40.38
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.81
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,112.69
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35116
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.00835
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,80.25
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,51.75
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,23.88
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,35.62
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,56.38
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
