Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.06
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,114.62
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36461
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.03038
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,30.12
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,81.25
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,106.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,48.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,54.38
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,96.12
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44717
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.01836
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,37.38
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,29.5
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,90.62
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,129.75
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,24.75
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,51.12
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,39.62
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,60.5
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.56
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,78.81
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43914
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0121
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,22.25
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,81.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.75
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,114.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,83.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.63
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,102.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50265
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14083
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,895.62
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,216.12
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,970.12
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,1116.25
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,209.69
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,177.28
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,883.88
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,244.88
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,20.62
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,985.25
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,1151.38
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,57.38
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,67.75
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,159.38
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,225.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.12
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,222.75
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,272.75
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,247.38
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,167.88
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,207.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,68.75
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,97.38
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,205.25
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,278.75
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,242.5
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,293.88
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.88
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,209.38
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,253.38
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,62.75
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,120.38
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,85.25
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,180.38
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,260.5
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.12
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,232.62
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,313.88
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,268.88
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,153.75
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,217.75
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.62
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,61.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,70.88
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,119.12
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.75
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,226.62
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,333.75
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,251.62
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,332.88
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,192.88
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,276.62
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,54.75
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,63.88
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,177.5
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,237.75
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,213.62
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,235.5
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,287.12
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,263.25
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,172.62
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,252.75
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.38
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,67.12
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,86.62
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,228.38
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,288.12
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,261.62
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,341.5
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,226.62
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,309.88
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
