Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,55.38
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,85.25
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,65.75
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,189.75
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,249.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,218.62
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,238.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,290.12
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,264.38
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,169.38
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,258.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.62
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,67.12
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,90.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,226.62
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,285.38
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,267.5
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,343.75
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.62
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,222.38
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,315.38
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,53.5
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,116.5
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,76.12
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,198.25
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,271.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,229.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,225.25
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,282.88
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,253.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.5
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,265.5
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,68.25
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,121.12
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,239.38
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,331.12
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,269.88
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,334.38
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,209.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,326.12
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,60.25
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,101.12
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,73.12
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,185.88
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,240.62
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,210.38
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,210.12
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,294.25
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,241.25
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,147.12
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,203.25
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,66.5
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,93.75
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.88
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,221.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,291.5
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,239.75
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,324.38
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,196.12
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,267.38
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,58.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,92.25
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,73.12
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,185.5
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,240.38
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,212.25
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,206.38
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,271.5
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,240.75
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.62
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.5
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.38
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,63.62
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,98.25
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,221.25
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,281.88
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,221.38
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,311.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.25
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,206.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,264.5
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,67.38
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,124.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,93.25
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,198.38
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,274.5
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,239.25
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,210.5
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,289.25
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,259.62
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.5
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,197.25
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.62
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,67.25
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,68.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,122.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,257.38
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,322.75
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,226.38
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,308.88
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.62
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,191.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,264.75
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,70.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,60.88
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,100.5
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,79.25
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,191.25
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,255.38
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,223.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,260.25
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,321.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,288.62
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,170.38
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,215.5
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.75
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,72.38
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,64.25
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,96.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,242.88
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,313.5
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,275.12
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,343.12
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,222.12
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,280.75
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,68.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,53.75
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,111.75
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,199.38
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,249.62
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,223.62
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,257.25
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,312.25
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,282.5
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.38
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,228.12
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,201.88
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,63.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,120.12
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,242.62
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,330.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,270.88
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,349.12
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.12
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,297.12
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
