Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,62.38
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,99.5
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,77.62
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,206.5
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,257.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,235.5
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,222.25
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,292.88
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,257.5
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,160.38
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,203.12
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.25
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,67.5
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,105.38
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,265.88
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,321.25
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,253.38
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,317.62
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,212.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,270.38
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,56.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,86.25
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,67.5
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,197.38
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,245.62
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,216.75
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,205.25
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,248.38
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,224.88
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,157.5
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,203.25
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.62
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,68.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,109.38
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.38
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,242.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,305.12
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,218.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,279.12
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,211.12
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,260.75
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,59.75
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,185.62
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,232.75
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,205.12
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,186.12
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,214.5
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,202.62
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,146.75
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.38
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,65.25
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,65.12
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,98.62
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,209.12
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,279.88
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,205.88
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,252.75
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,189.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,281.12
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,97.38
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,69.5
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,180.5
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,241.88
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,208.5
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,188.62
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,222.12
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.25
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.12
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,62.62
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,89.12
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,208.62
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,271.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,213.5
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,260.12
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,180.38
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,248.75
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,108.62
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,175.25
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,252.88
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.12
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,183.25
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,228.5
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.62
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,61.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,94.25
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,203.25
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,277.25
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,203.75
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,271.75
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,181.25
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,228.88
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,92.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.5
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,230.5
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.12
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,176.75
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,224.88
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,201.5
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.25
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.25
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,59.88
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,89.62
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,179.75
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,258.12
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,204.12
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,270.5
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,192.5
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,260.25
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,69.75
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,154.12
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,212.62
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,187.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,233.5
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.5
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,152.75
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.75
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.75
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,73.38
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,59.62
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,115.25
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,183.25
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,255.25
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,206.62
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,264.62
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
