Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,214.25
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,284.5
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,51.25
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,94.75
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,68.38
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.5
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,223.62
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.38
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,177.12
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,238.5
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,207.5
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.75
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,57.12
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,86.75
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,186.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,249.75
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,214.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,274.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,170.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,248.5
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,56.75
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,102.75
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,79.88
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,228.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.75
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,180.75
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,237.88
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,208.12
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,62.88
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,105.62
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.12
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,259.5
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,215.75
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,280.38
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,132.62
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,210.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,59.38
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,112.25
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,85.88
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.88
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.88
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.12
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.38
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,61.62
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,114.38
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,171.88
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,240.62
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,178.62
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,250.88
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,157.12
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,79.25
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.62
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.12
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,80.88
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,142.75
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,210.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,191.75
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,230.38
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,142.62
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,189.12
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,75.75
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.62
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,154.62
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,204.12
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.88
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93033
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,69.88
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,136.5
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,200.88
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,171.12
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,241.62
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,191.88
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94781
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,43.62
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,76.75
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.5
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,150.75
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93954
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,73.88
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,114.38
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,175.38
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,168.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,203.25
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,119.5
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,177.12
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95071
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,82.88
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.5
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,160.38
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,214.88
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.62
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91485
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,50.5
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,83.5
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,112.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,200.88
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
