Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,178.5
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,258.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,182.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95941
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.12
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.25
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.25
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.62
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.38
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8782
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,140.25
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,215.88
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,155.25
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,216.25
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,138.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,187.5
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.88
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,181.38
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.62
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.62
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.62
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.75
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.88
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93692
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87753
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,67.38
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,137.88
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,196.75
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,163.88
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,211.75
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,137.62
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,201.38
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95755
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,72.88
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,166.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,228.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.88
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93234
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87655
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,70.62
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,137.88
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,193.75
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,161.88
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,245.12
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,144.12
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,188.75
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94235
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,82.88
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,57.62
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,165.38
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,217.88
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.38
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92782
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82742
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,76.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,126.5
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,176.38
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,172.38
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,230.88
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,134.38
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,185.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94098
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,86.62
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,67.38
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,174.12
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,205.62
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,189.25
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86871
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,76.75
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,119.88
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,167.88
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,184.75
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,230.5
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,172.75
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91397
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,102.62
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,78.62
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,171.38
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68435
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87192
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,58.5
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,120.38
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,98.62
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,180.75
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,249.25
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,157.25
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,60.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,97.12
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,77.75
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,167.62
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,222.25
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,196.88
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90249
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92557
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,54.75
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,100.38
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
