Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,113.38
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,181.25
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,192.5
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,246.12
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,154.75
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,112.62
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,71.75
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.75
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,167.62
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,223.12
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,34.62
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,122.25
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,110.75
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,178.62
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,186.12
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,265.12
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,103.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,186.12
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93826
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.38
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.88
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73874
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,43.62
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,45.62
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,84.62
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,161.75
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,166.88
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,232.75
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,134.75
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,190.88
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94482
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,88.38
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,61.88
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.88
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.5
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.38
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81796
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93869
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,101.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,92.88
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,177.5
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,176.25
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,231.12
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94052
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,94.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,75.38
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.25
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.25
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.12
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89331
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88217
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,93.75
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,168.62
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,161.38
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,227.5
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,108.12
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,163.12
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94308
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,56.12
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.75
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.88
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92123
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87015
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,73.12
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,96.75
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,149.62
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,156.62
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,202.5
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,164.5
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.952
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81769
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88833
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,72.12
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,176.38
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,146.38
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,191.25
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,119.62
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,180.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,86.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,61.12
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,169.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.12
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.25
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88257
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
