Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,99.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,96.88
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,196.25
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,151.25
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,194.12
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,110.62
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,62.62
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,50.12
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.88
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,143.38
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.12
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92227
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,75.12
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,134.88
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,185.12
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,149.5
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,196.25
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,117.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,157.25
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94705
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.75
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.38
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.62
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94656
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,47.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,81.12
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,182.5
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,196.88
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,164.25
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.5
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.75
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78408
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,73.5
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,114.62
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,169.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,139.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,184.12
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,129.5
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,194.5
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94131
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,64.12
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.88
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.75
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89758
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83032
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,69.88
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.38
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,96.12
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,157.62
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,147.12
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,187.62
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,171.75
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93243
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.38
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73941
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,75.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.25
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,106.25
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,166.25
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,124.75
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,184.38
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,153.12
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94363
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,92.88
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,65.25
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,134.38
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,199.25
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.88
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78918
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,77.5
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,184.12
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,141.5
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,203.62
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,149.5
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,86.62
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,64.38
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,159.88
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,205.12
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.88
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7564
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
