Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,71.62
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,109.12
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,170.25
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,166.62
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,214.25
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,171.75
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94928
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,75.38
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.25
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.56
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72708
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94739
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,54.62
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,101.12
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,121.62
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,214.62
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,158.25
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,212.5
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,154.62
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.957
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.75
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.38
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.88
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77844
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92248
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,94.5
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,137.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,214.38
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,148.5
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,190.38
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,164.5
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.25
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.38
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7893
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,48.25
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,79.88
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,141.38
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,197.62
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,139.38
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,169.88
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,127.12
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,174.38
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.62
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.38
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.5
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.25
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.62
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.12
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79553
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,73.5
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,146.12
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,196.75
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,192.75
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,133.62
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,196.75
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94543
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,75.88
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.31
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71301
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,72.62
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,102.38
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,122.25
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,180.38
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,214.25
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,140.75
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,227.38
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95151
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,87.5
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,66.62
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,161.25
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,174.25
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,230.5
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.25
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64489
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,50.62
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,81.38
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,135.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,184.25
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,180.88
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,234.25
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,119.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,167.62
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96509
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,84.88
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,59.38
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.5
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.62
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,164.5
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,214.12
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.12
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.88
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.69
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94101
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68341
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92902
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
