Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,90.62
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,152.88
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,211.38
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,169.38
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,219.75
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,122.62
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95956
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,70.88
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,58.75
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.12
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.5
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,199.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.25
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.37
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69058
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90973
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,51.62
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,83.38
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,139.12
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,180.88
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,165.88
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,204.5
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,112.75
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,150.5
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,83.38
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,56.25
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,166.38
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.12
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,194.62
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.19
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72241
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,80.25
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,149.12
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,202.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,172.12
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,210.38
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,131.12
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,225.75
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,94.38
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,61.88
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.5
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.12
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,171.25
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.62
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88357
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,28.62
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,92.38
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,147.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,217.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,180.88
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,233.25
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,130.75
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,201.12
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,61.5
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,97.12
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,79.88
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,177.25
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,234.12
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,207.5
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88727
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95169
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,62.5
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,97.38
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,150.25
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,218.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,187.75
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,241.75
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,163.12
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,98.38
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,72.88
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.38
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,179.12
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,244.25
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,207.88
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82272
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,94.62
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,168.75
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,228.12
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,186.75
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,251.75
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,138.12
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,197.25
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,118.75
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,86.38
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.62
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,203.25
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,268.38
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,238.75
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86441
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94675
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,57.75
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,104.38
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,200.88
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,211.62
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,275.88
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,143.12
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,174.88
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,95.75
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,69.75
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.5
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.38
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,193.62
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,237.5
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,214.5
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8486
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93185
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
