Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,52.12
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,102.88
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,167.5
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,224.5
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,202.25
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,248.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,139.62
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,182.12
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,85.62
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,63.62
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,176.75
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,229.25
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,200.88
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.5
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,185.12
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.836
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,103.62
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.88
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,182.75
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,234.25
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,185.88
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,238.75
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,153.38
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,240.25
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.38
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,175.88
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,213.25
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,190.25
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.38
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89526
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95377
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,55.5
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,93.25
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,226.25
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,184.62
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,221.88
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,122.25
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,214.5
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,107.38
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.25
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,170.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.5
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,196.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86334
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,63.75
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,56.62
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,139.38
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,186.75
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,258.88
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,178.75
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,236.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,218.25
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,45.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,74.38
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,61.25
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,182.38
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,229.62
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.12
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82623
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,69.25
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,53.88
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,107.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.25
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,188.5
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,251.62
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,191.12
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,239.88
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,158.12
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,208.12
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,57.25
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,102.62
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,75.25
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.62
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,179.88
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,246.5
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,209.38
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88031
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,91.88
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,153.38
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,227.25
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,194.75
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,262.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,135.25
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,217.25
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,48.88
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,89.88
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,70.38
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.88
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,171.25
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,175.62
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.75
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,90.75
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,146.5
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,203.5
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,197.38
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,235.38
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,130.88
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,175.38
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,51.62
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,71.62
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,188.12
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,180.88
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,226.5
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,203.62
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
