Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,53.88
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,99.62
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,171.38
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,232.38
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,202.62
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,254.5
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,132.88
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,185.25
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,220.5
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.25
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,168.38
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,220.12
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,195.88
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92789
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,54.12
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,101.38
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,183.5
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,262.62
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,176.5
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,240.62
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,158.62
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,208.75
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.38
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,207.62
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.25
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,51.62
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,84.25
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,169.62
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,212.62
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,173.38
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,229.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,160.62
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,236.12
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,105.88
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,65.38
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,213.75
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,162.62
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.12
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.5
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93292
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,54.75
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,154.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.12
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,168.5
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,300.12
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,175.88
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,214.38
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,150.5
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,188.12
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,95.25
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,163.62
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,208.25
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.38
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91086
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,71.25
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,143.5
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,163.38
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,291.62
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,175.62
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,227.75
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,131.88
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,174.12
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95151
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,164.38
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.12
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.38
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.38
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91159
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,93.88
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,154.25
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,221.5
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,170.88
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,225.62
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,176.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,85.12
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,62.75
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.75
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.38
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,175.12
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,213.88
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.88
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93484
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94345
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,86.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,125.25
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,210.12
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,187.62
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,233.5
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,181.75
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93564
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,62.38
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,91.38
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,77.5
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.75
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,188.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,218.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
