Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,65.5
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,99.75
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.88
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,199.75
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,205.75
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,244.62
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,157.38
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92139
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,41.75
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,104.38
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,66.12
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,141.62
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,219.88
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.5
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86749
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92462
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,106.12
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.88
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,110.75
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,147.38
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,150.62
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,238.75
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,97.88
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,146.12
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91369
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,92.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,70.38
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.38
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.75
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.25
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79886
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93463
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,145.88
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,157.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,207.12
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,87.88
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,137.38
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90155
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92657
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,44.88
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,88.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.88
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,100.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,133.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,141.12
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,194.12
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,92.88
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,148.75
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89352
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.5
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.5
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.12
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91141
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,82.62
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,144.5
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,142.25
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,195.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,132.5
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85959
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,49.88
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77575
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,88.25
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,111.38
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,140.12
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,166.88
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,111.75
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88046
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79306
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,53.25
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.88
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,124.75
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,123.88
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,151.25
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,109.75
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,144.25
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88412
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93573
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81186
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
