Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,54.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,115.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,140.25
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,93.12
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87097
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93811
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81726
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91165
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,29.5
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,51.38
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,120.75
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,133.88
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,90.12
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87521
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.56
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79791
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9125
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,53.62
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,88.62
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,104.62
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,104.38
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,109.12
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90597
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93133
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,51.88
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91968
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74652
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91852
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,19.25
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,69.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,82.5
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,69.12
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91888
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94049
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93841
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86487
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70678
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92673
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,21.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,65.75
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,95.12
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,135.12
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,112.75
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,138.38
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,69.75
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90204
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93365
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93249
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.19
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71008
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75262
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90613
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,56.88
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,82.5
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,113.38
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,111.25
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,128.88
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,68.88
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,85.25
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89715
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93674
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94134
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,60.25
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,50.25
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.69
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.56
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73535
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68753
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87869
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,57.38
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,107.75
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,111.88
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,130.62
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,82.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87021
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93664
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.06
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7066
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73364
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90784
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,19.38
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,11.5
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
