Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,61.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,111.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86435
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93924
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95206
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,53.88
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.44
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71826
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69845
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.75
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,74.25
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.25
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,89.75
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8388
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.56
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.69
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78363
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70083
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,47.88
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,87.75
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,104.75
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,125.88
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,87.62
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82611
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91968
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.94
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78262
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70193
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89926
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,20.5
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,41.88
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,85.25
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,118.75
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,85.25
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84454
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93365
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.88
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82327
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61425
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9205
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,47.25
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.62
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,90.38
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,122.25
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,71.25
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,87.12
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84955
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93936
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94965
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.25
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78778
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72915
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92477
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,51.62
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,87.12
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,99.5
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,132.88
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,73.25
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,86.38
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83426
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.935
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92743
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.69
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66458
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82959
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88742
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,84.12
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,130.88
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.87
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82406
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93124
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92465
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.25
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65167
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78558
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87555
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
