Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,123.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,61.5
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,79.75
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84448
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93796
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,43.62
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.25
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74228
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74719
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89139
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,61.38
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,134.5
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86709
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92355
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93027
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.25
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.13
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75488
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71554
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90094
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,57.62
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.75
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,92.12
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,130.12
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,81.5
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87604
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9299
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9418
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,54.75
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.19
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.44
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71215
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76403
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88632
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,17.12
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,53.12
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,97.62
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,106.12
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,127.12
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,81.88
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8688
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92673
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93201
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.69
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68261
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81503
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9176
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.75
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,35.25
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,49.12
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,96.25
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,122.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,64.12
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,80.38
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86291
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92401
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93426
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68014
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81088
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93182
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,33.12
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,43.75
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.12
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,73.62
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,92.5
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,99.75
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87555
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91211
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.69
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.5
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68945
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80594
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93442
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,40.25
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,76.75
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,101.62
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,109.5
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,81.12
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88238
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9252
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.5
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.56
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76367
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79419
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91751
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
