Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,39.12
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,73.62
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,99.62
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,115.12
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,98.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85547
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91183
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7575
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75396
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9219
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,42.12
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,92.25
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,91.88
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,110.38
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,100.88
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8728
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91937
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94122
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.06
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75177
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67687
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92651
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,45.88
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.12
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,103.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,71.75
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,96.25
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87839
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92529
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.31
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.94
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75988
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76706
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90509
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,18.75
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,45.38
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.25
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,98.5
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,123.38
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86581
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9299
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93045
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70672
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78244
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90164
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,48.75
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.75
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,71.88
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,102.12
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,125.5
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,85.5
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87131
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92557
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93576
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.75
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.94
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68206
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74313
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90298
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,54.5
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,97.75
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,104.62
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,131.88
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,84.38
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87866
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94287
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,58.62
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.25
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66323
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65823
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91733
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,42.12
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,57.38
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,134.25
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,85.75
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88974
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,55.88
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.31
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.88
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71911
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70617
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92071
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
