Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.38
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,54.62
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,77.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,100.62
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,106.88
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89813
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93429
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,43.75
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.37
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.5
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68231
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66012
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88815
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,10.75
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.62
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,105.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,126.5
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,83.25
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88931
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92157
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76065
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80682
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8703
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,35.25
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,106.75
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,117.75
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,71.88
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,97.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86981
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93286
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71124
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.798
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89154
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,46.5
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.38
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,106.25
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,86.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87604
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93359
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6939
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68222
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9089
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,17.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.88
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,78.38
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,103.25
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,125.38
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,101.12
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88315
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.82
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.19
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79672
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70507
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92645
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,46.12
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,85.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,114.5
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,124.12
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,85.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,99.12
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87787
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93002
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95544
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.44
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.94
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73083
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92773
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,38.88
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,51.12
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,84.88
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,106.88
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,124.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,102.75
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89194
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9426
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9617
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73086
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91086
