Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,19.25
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,50.88
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.12
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,116.12
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,110.88
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,101.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87747
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96487
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,53.88
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.06
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74005
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73764
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9219
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,43.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,56.12
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,81.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,125.12
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,146.5
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,87.62
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,104.38
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90243
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94662
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.88
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.12
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75116
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81659
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90689
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,118.25
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,126.75
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,141.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81433
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,36.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87741
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88965
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93436
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,60.62
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,28.5
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,24.62
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,68.62
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78207
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81497
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91128
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,21.62
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,65.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,53.75
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,26.12
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,69.88
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,81.88
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82577
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,58.88
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.69
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77044
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90588
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93362
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,71.75
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,52.5
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,29.25
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92911
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82867
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83969
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91809
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,83.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,46.88
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,17.38
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,40.12
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92175
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87353
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77047
