Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89804
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,67.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.75
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,49.38
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,18.38
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,67.5
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87503
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9061
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91073
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92508
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,58.75
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,42.25
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83111
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88391
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,76.62
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,42.75
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,69.5
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,18.25
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,25.88
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,68.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,101.12
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86059
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,57.75
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,49.75
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94922
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92898
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,57.25
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,73.5
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,19.62
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,31.12
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89676
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,70.38
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,20.5
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,54.25
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,81.5
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,42.25
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,45.12
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,88.12
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,109.5
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84268
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,44.88
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,75.25
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,47.75
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88766
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,78.38
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.88
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,54.62
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,109.38
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94965
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
