Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,79.12
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,23.5
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,63.5
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,78.12
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,124.12
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93387
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,94.88
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.12
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,27.5
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,114.38
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,39.5
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,91.62
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,53.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,137.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95523
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94247
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,94.75
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,62.25
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,118.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.12
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,37.88
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,142.25
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95209
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94693
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,62.62
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,90.5
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,69.62
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,24.38
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,124.12
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95001
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,30.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,79.12
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,61.88
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,63.88
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,108.12
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,77.75
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,60.75
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,96.88
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,156.12
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,67.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,102.75
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,85.62
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,85.25
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,129.62
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.75
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,90.75
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,130.5
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,172.88
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93735
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95416
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,122.5
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,43.25
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,79.12
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,154.88
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,76.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,59.88
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
