Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,44.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,97.25
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93313
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94604
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,102.75
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,47.88
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,45.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91138
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,39.38
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,75.38
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,96.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92648
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95065
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,82.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,43.88
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,77.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,25.25
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,114.75
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92776
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,93.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,70.5
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,79.38
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,128.25
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94934
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96176
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96905
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,73.25
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.25
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,25.75
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,47.5
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,100.25
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96094
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,59.38
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,84.5
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,68.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,111.75
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
