Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94263
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,95.75
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,102.75
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,141.62
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,40.5
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,85.5
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93039
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,110.75
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,56.25
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,95.25
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,57.38
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,95.12
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,158.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94961
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,73.62
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,79.75
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.62
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,104.25
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,125.88
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95761
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93457
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,71.88
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,98.12
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,74.88
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,113.38
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,82.5
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93744
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,30.12
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,105.25
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,96.25
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,34.12
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,74.88
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,156.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,80.75
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,120.38
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.75
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,77.25
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,137.38
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,28.5
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,77.38
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,93.38
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,166.88
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,88.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,137.25
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,81.25
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96194
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
