Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,55.25
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,86.5
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,125.75
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,98.38
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,133.75
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,101.75
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,58.62
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,132.12
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,81.75
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,193.38
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,78.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,105.5
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.38
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,116.38
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,66.38
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,116.5
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,155.75
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,76.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,105.62
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,81.62
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,164.75
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,96.75
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,146.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,47.88
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,87.62
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,139.12
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,76.75
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,82.88
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,133.25
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95578
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,91.88
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,71.75
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,155.75
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,80.12
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,124.62
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94699
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,97.62
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,133.5
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,26.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,85.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,119.12
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
