Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94528
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,94.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,130.62
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,25.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,120.38
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9122
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93948
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,84.12
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,115.12
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91064
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,89.5
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,117.62
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,53.62
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,106.5
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92148
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95727
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,68.38
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,83.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,69.75
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,75.12
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,111.5
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94815
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,49.5
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,30.12
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,79.5
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,26.5
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,59.62
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,112.38
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90683
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,50.25
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,82.75
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,25.75
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,74.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,118.12
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95859
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87515
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,27.12
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,91.38
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,66.75
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,118.75
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89456
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,53.38
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
