Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,89.25
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,103.38
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,48.25
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,69.62
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94232
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89349
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93924
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,76.12
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,54.38
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,68.5
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,106.75
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94418
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85705
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,56.75
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94952
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,112.75
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,22.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,36.12
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,80.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,145.12
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.918
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93823
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,60.38
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,94.5
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.62
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,68.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,21.75
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,37.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93219
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93884
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,50.12
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,86.12
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,50.5
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,91.5
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,21.25
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,42.75
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,73.12
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,43.75
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,83.5
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,21.75
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,53.62
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,100.88
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95569
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92084
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,25.62
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,70.75
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,77.38
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,20.75
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,55.12
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,51.12
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,91.62
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
