Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,27.38
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,71.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,74.25
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,22.12
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,49.88
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,54.25
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,100.25
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9299
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,67.5
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.75
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,41.75
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,20.5
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,60.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92923
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95584
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90222
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,78.25
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,55.5
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,51.5
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,80.25
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,106.5
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94635
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91348
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,90.38
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,49.5
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,111.62
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95541
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92599
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,104.25
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,59.62
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,129.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9082
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,76.62
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,58.12
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,18.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,45.62
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,98.88
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96316
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,23.75
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,69.62
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.12
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,24.38
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,57.75
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,98.25
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91836
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,24.62
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
