Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94742
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94952
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,23.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,48.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.25
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,80.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95477
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95285
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9317
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,20.62
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,51.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.25
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,43.5
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,79.12
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,66.62
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95941
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85415
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91699
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,28.62
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,72.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,60.62
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,16.75
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,42.75
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,44.5
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95477
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92523
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97412
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,21.88
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,61.62
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,26.88
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,63.38
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,99.25
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,35.12
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93988
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,59.62
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,29.38
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,66.88
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,92.5
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95239
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92435
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.927
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,93.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,59.75
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,40.25
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,120.88
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93243
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,62.88
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,30.88
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,75.38
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,22.38
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,48.62
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,85.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94662
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91403
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
