Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,20.38
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,91.62
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,31.5
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,77.5
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,23.12
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,62.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,40.25
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,122.25
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95166
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,77.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.75
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,29.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,78.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,20.38
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,76.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,113.62
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86542
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93841
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,29.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,86.75
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,31.88
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,61.75
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,53.38
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,120.38
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95859
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75848
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92325
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88443
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,68.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,31.5
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,59.38
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,34.38
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73275
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90872
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93567
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,76.5
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,62.12
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,92.5
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74337
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,95.75
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.75
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,46.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,115.12
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94034
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,35.25
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,87.25
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,83.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,65.5
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
