Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89804
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,44.88
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,98.25
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,21.62
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,85.62
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,124.12
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68582
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,30.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,72.38
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,56.25
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92172
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85339
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,67.25
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,107.88
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,126.38
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73107
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,44.38
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,80.75
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94897
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86749
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,66.75
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,112.62
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,82.5
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,39.75
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,94.25
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,126.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81344
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,74.5
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92911
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82248
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,76.75
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,119.75
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.38
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,83.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,26.75
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,94.12
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,137.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85623
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,81.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94842
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8251
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,116.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,39.25
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,75.88
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,31.5
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94208
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91177
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,118.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,31.62
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,46.38
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,147.5
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93774
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91263
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,71.38
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87408
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,60.75
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,124.5
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,31.62
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,40.5
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,56.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,150.62
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81765
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,91.5
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,51.62
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
