Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93616
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8631
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91864
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,43.12
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,101.12
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,56.75
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,113.25
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89593
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,75.88
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.88
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86438
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94607
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,51.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,93.88
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,128.88
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,36.75
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94607
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,78.5
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89041
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,94.12
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,134.62
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,43.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96161
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,79.25
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92291
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,85.75
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,26.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,52.25
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,128.75
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92032
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.12
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93463
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90423
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,28.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,78.38
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,30.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,109.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,46.62
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,102.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93521
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93689
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,27.12
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,23.5
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,89.5
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,59.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,46.25
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,108.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90338
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92206
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,74.62
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91022
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,99.25
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.12
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,42.5
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,100.62
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94366
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88467
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
