Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,27.25
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,81.25
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,99.25
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,56.88
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,98.62
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.863
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,53.38
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.12
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,85.88
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,16.62
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,39.75
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,80.38
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94501
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,83.75
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91278
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,86.88
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,82.62
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,58.62
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,62.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,123.62
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87848
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,95.5
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,63.38
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90518
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,54.75
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,112.88
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,46.5
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,71.5
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,34.25
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,87.12
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,152.38
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,78.12
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,49.62
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,87.75
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,42.75
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,45.5
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,112.75
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91125
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91888
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,78.88
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94449
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,112.12
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,37.25
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,133.25
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94269
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94772
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,44.75
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,21.5
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,70.88
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.12
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,80.75
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,105.25
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9028
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83352
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
