Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,89.75
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,40.25
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,54.25
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,109.5
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89068
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77755
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94238
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,34.25
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87933
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,77.12
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,23.25
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,85.75
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85055
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81378
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9216
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90991
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,21.75
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,47.5
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,76.38
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,64.38
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89545
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83328
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94577
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92023
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93823
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,21.38
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,60.12
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.25
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,84.62
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,43.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,35.12
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,73.25
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84466
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72378
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90134
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90021
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,25.25
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,40.62
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,23.62
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,34.25
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,49.12
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86319
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79327
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92224
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89139
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89288
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,39.88
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,26.88
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,59.25
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,19.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,28.75
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,51.12
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.81
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85876
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77963
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85824
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91012
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,29.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,58.12
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,21.12
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,68.88
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88128
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78448
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
