Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82577
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91223
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,75.62
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,20.38
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,40.75
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,90.88
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90973
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7727
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8258
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90741
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,24.88
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,70.12
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.75
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,20.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,83.62
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93573
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81634
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90555
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89648
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8829
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,12.12
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,19.5
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,43.25
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.62
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9227
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88336
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93924
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90185
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86252
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,32.88
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.62
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,27.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,55.5
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,48.5
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,24.88
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,38.38
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94867
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88852
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88101
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93014
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89215
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,43.12
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.25
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,28.5
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,62.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,46.62
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,23.12
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,36.62
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.25
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9335
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62805
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88257
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90329
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81338
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89007
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.5
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,38.5
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.75
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,26.25
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,36.88
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.19
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91809
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64837
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88241
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.44
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79068
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61642
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86554
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.12
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,37.5
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,19.25
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,36.38
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94263
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76364
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88949
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
