Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78039
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67974
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85516
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,30.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,35.25
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.31
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93408
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.686
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94415
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.5
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78491
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74139
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88956
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,39.25
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,43.88
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,19.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,27.38
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.81
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90613
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68576
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,32.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84356
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73962
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88348
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,27.12
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,44.12
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,21.25
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,46.12
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,21.62
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,38.88
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,52.38
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88898
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78274
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78939
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69421
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87469
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,13.88
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,24.25
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,38.62
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.88
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,48.12
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85418
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73809
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.31
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.87
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72696
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7608
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87076
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,38.5
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.62
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,29.88
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,48.12
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72143
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92151
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72027
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77182
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86343
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,29.88
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.62
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,16.5
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,41.12
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,39.88
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94385
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8407
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89139
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.38
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.06
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78146
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74102
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87887
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,29.12
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.38
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,42.25
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,19.62
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,23.62
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,35.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.56
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93304
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71133
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88846
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
