Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.56
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.63
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78119
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84649
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87625
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,26.62
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.12
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,35.75
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,35.12
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.31
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94546
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62377
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84451
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.19
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71884
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83774
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86719
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,24.75
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,23.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,34.38
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.25
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63574
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85519
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76437
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7789
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87369
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,18.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.25
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,21.88
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,10.5
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,34.38
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93988
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6575
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92383
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84594
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76413
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89294
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.62
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,37.25
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.81
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90176
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58593
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.81
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81524
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69766
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85379
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,34.62
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.75
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,19.38
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,41.38
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,45.38
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.75
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92282
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64434
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.06
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78033
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72952
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8659
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,11.38
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,46.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.75
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,36.12
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,17.12
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,35.75
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,55.75
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.38
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86062
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67636
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.25
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78778
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78106
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86633
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,22.5
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,42.5
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.75
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,30.75
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,50.75
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.69
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78265
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68289
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
