Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80362
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81924
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87774
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,40.75
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,29.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,25.62
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,47.25
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.25
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.06
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80642
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66421
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87018
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,22.25
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76693
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.691
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86218
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,31.38
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.62
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,32.88
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,37.88
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81363
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71371
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89389
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.81
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.56
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68481
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72833
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86529
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,29.5
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.25
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,14.12
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,29.75
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,18.88
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,37.38
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87503
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80352
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87326
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65347
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73251
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90124
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,33.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.88
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,35.75
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,22.5
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,25.25
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,34.12
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.37
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.94
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8305
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72232
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88968
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.69
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72827
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80197
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88397
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,18.75
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,28.5
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,29.12
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,23.62
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,35.88
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.87
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84143
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66067
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85309
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.56
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68923
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70565
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88937
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,26.62
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.38
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,37.75
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,21.12
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.38
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87329
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70611
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88806
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.94
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.62
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74478
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6314
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89087
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,35.5
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.38
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,32.25
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,17.12
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,44.38
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88089
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73562
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93143
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
