Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.88
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73382
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64382
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87268
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,40.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.75
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,33.5
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,20.25
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,26.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,48.62
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88296
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78308
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.75
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.12
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74768
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68948
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85113
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,23.12
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,38.25
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.88
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,22.12
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8287
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76147
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.56
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.94
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80233
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72134
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87509
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,24.12
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,39.5
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,30.62
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,50.12
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84332
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74731
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.56
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74432
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70376
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87915
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,17.62
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,19.25
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,38.88
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,28.88
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,27.38
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,48.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87927
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70639
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89236
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74496
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68594
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88827
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,17.12
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,36.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.88
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,39.12
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,12.38
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,44.25
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80523
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74615
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8956
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.62
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73257
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65069
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,21.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,37.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.75
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,34.5
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,19.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,45.25
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90127
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85653
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89078
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.25
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78708
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69348
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,38.5
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.88
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,16.5
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,43.12
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,49.62
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92047
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92993
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
