Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.75
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74762
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60812
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,45.5
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.62
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,26.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,29.5
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,59.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79901
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90048
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.75
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82309
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7341
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,23.88
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,40.5
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,23.5
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,47.25
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86764
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70111
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80618
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93158
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,20.38
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,32.38
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,22.5
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,45.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,29.12
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,38.5
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91104
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86334
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84958
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,39.5
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,52.62
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,26.75
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,32.25
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,53.38
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83267
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81997
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81405
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,21.5
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,26.25
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,45.25
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.25
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,31.88
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,25.62
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,58.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81924
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80832
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81961
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92593
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,24.75
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,45.62
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.88
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,26.88
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,44.38
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,59.38
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85959
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.901
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87732
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93158
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,22.25
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,40.62
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,33.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,55.62
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,27.25
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,61.12
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.31
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93899
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90219
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
