Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.31
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64886
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87295
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90652
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,17.62
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,35.5
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.12
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,15.75
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,39.25
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,25.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.909
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76458
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91946
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9194
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,18.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,37.38
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.75
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,31.62
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,51.38
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9129
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87054
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9277
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,11.62
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,19.12
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,39.5
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.25
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,32.12
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,49.62
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,37.25
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,60.88
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87185
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86255
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91949
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,38.12
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.75
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,17.25
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,37.75
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,56.12
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95111
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9151
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86538
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93079
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,23.75
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,44.62
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.88
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,44.62
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,18.38
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,41.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,47.88
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9158
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92627
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,28.12
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86423
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94098
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,22.25
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,43.25
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,27.38
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,40.62
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,20.38
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,61.25
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90152
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8934
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91623
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93973
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94095
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95819
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,26.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,42.75
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,28.25
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,53.5
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,39.25
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,33.12
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,56.88
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94006
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92505
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90069
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
