Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93716
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91739
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94037
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,19.88
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,32.62
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.38
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,27.62
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,52.75
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,22.25
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,45.38
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91867
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91754
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92215
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,23.5
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,43.38
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.25
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,22.62
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,44.38
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,41.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,64.12
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94162
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91516
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91916
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,29.5
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,47.25
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,31.88
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,63.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,25.75
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,47.62
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,71.75
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,38.88
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92206
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,25.12
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,56.62
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,69.88
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,25.25
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,60.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,78.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89471
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94116
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,63.25
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,92.62
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91525
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92078
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92355
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,60.12
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.75
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,93.38
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,50.38
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,70.62
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92953
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92456
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93695
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,60.12
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.38
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,93.75
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,27.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,60.38
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93429
