Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91727
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,41.62
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,38.12
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,45.12
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,66.25
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93048
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94437
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,25.62
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,51.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,40.38
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,60.75
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,27.88
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,57.12
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,76.75
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94659
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93069
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94882
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,31.75
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,54.5
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.38
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,55.75
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,83.25
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92859
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93664
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,36.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,27.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,47.88
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.75
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,73.88
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95676
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92981
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,73.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,30.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,106.25
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,47.38
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,50.25
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,143.62
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,105.12
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,76.5
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,57.62
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,80.5
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,140.5
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92175
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,95.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.38
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,51.62
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,29.38
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,133.25
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
