Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95541
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,44.88
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,28.88
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,61.88
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.62
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,90.75
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,31.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,54.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,106.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95578
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,30.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9476
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,39.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.88
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,91.38
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,36.75
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,56.38
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,80.25
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96002
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92267
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,68.5
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.62
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,95.62
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,62.25
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,110.5
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,60.12
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.12
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,47.25
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,77.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,31.62
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,59.5
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,82.5
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,70.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,108.75
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,34.88
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,69.25
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,79.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,39.75
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,92.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,115.62
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,49.75
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.62
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,101.75
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,100.25
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,64.88
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,109.25
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
