Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,28.25
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,59.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,49.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,105.25
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,64.88
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,128.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,29.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,72.38
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,90.12
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,126.25
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,61.25
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,40.5
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,92.38
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,52.75
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,96.5
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,162.75
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,80.88
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,69.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,94.5
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,100.25
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,101.38
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,157.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,86.12
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,71.75
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,69.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,142.75
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.38
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,88.62
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,132.88
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,40.62
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,90.5
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,145.88
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
