Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95615
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,100.38
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,129.5
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,90.62
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,80.25
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,162.62
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96594
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,29.88
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,106.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,39.75
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,167.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,96.12
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,91.75
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,48.88
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,85.88
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,154.88
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,74.25
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,50.5
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,127.75
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,133.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,43.75
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,91.88
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,113.38
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,143.75
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,91.5
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,161.62
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.38
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,64.38
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,45.75
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,98.12
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,231.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,141.62
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,76.75
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,49.25
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,151.38
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,124.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,49.75
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,74.62
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,110.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,226.12
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,73.5
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,26.38
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,96.38
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,141.38
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,95.38
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,91.62
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,177.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
