Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,88.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,109.12
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.12
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,122.25
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,46.88
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,99.25
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,171.12
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,49.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,99.38
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,149.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,101.62
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,169.12
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,59.62
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,77.38
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,71.25
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,144.38
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,47.75
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,87.38
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,138.12
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,86.75
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.75
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,144.88
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,136.12
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89197
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,89.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,127.25
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,25.75
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,58.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,52.12
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88098
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,76.25
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,116.38
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,161.75
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,25.38
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,69.88
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,45.12
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,101.88
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89761
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,117.12
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,161.5
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,25.25
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,60.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,53.25
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,102.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
